Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,56.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,19.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,9.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,05,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,04,N Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,54.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,48.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,17.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,01,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,transformer,,Temperature,C,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,51.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,48.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,14.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,05,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,04,N Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,01,N Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,52.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,49.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,14.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,05,N Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,01,N Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,102.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,17.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,05,N Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,101.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,49.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,18.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,05,N Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,04,N Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,01,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,14.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,05,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
