Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:50:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,13.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,05,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,01,N Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,14.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,05,N Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,01,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,transformer,,Temperature,C,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,15.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,05,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,48.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,18.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,05,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,51.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,18.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,05,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,transformer,,Temperature,C,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,52.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
